Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
871906,Green Road Ashbourne,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
