Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,20.1
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
