Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
871906,Green Road Ashbourne,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
871906,Green Road Ashbourne,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
871906,Green Road Ashbourne,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
871906,Green Road Ashbourne,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
871906,Green Road Ashbourne,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.08
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
871906,Green Road Ashbourne,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
871906,Green Road Ashbourne,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
