Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.45
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.76
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
871906,Green Road Ashbourne,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.36
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
871906,Green Road Ashbourne,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.73
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
871906,Green Road Ashbourne,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
871906,Green Road Ashbourne,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.43
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.07
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
871906,Green Road Ashbourne,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.68
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.53
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
871906,Green Road Ashbourne,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
871906,Green Road Ashbourne,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.17
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
