Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
871906,Green Road Ashbourne,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.3
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
871906,Green Road Ashbourne,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.21
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
871906,Green Road Ashbourne,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.11
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.77
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
871906,Green Road Ashbourne,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.97
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.71
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.5
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
871906,Green Road Ashbourne,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
871906,Green Road Ashbourne,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.97
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
871906,Green Road Ashbourne,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.24
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
871906,Green Road Ashbourne,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
