Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
871906,Green Road Ashbourne,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.03
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
871906,Green Road Ashbourne,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.55
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.48
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
871906,Green Road Ashbourne,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.07
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
871906,Green Road Ashbourne,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.21
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.4
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.91
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
871906,Green Road Ashbourne,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.4
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.77
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
871906,Green Road Ashbourne,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.5
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.96
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
871906,Green Road Ashbourne,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.91
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.87
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.07
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
871906,Green Road Ashbourne,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
