Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.79
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.3
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.02
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
871906,Green Road Ashbourne,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.39
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.07
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.62
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
871906,Green Road Ashbourne,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.73
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.84
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.51
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
871906,Green Road Ashbourne,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.22
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.97
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
871906,Green Road Ashbourne,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.19
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.05
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.76
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.47
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
871906,Green Road Ashbourne,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.61
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.83
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.11
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.5
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.18
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
871906,Green Road Ashbourne,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.61
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.21
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.98
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
871906,Green Road Ashbourne,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.63
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.02
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
