Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.04
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
871906,Green Road Ashbourne,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.79
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.47
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.75
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.91
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
871906,Green Road Ashbourne,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.51
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.36
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.69
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.4
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.05
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.51
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.59
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
871906,Green Road Ashbourne,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.78
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.44
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.8
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.88
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.13
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
871906,Green Road Ashbourne,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.0
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.75
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.59
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.34
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
871906,Green Road Ashbourne,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.47
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.33
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.15
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.57
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
871906,Green Road Ashbourne,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.85
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.64
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.08
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.82
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.16
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
871906,Green Road Ashbourne,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.61
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.76
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.42
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.14
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
871906,Green Road Ashbourne,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.25
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.78
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.15
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.37
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.7
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
