Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.88
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
871906,Green Road Ashbourne,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.64
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.16
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.09
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
871906,Green Road Ashbourne,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.18
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.48
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.4
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.4
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.79
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
871906,Green Road Ashbourne,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.4
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.13
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.69
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
871906,Green Road Ashbourne,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
871906,Green Road Ashbourne,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.05
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.03
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
871906,Green Road Ashbourne,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.75
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.43
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.09
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.29
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.75
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
871906,Green Road Ashbourne,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.87
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.62
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.51
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.7
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
871906,Green Road Ashbourne,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
