Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.5
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.52
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
871906,Green Road Ashbourne,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.24
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.6
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.43
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.57
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.3
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.95
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
871906,Green Road Ashbourne,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.58
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.41
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.5
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
871906,Green Road Ashbourne,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.64
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.8
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
871906,Green Road Ashbourne,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.06
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.23
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.69
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
871906,Green Road Ashbourne,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.9
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.6
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
871906,Green Road Ashbourne,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.94
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.02
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.63
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
871906,Green Road Ashbourne,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.82
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.08
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.11
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
