Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
871906,Green Road Ashbourne,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.0
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.05
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.19
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
871906,Green Road Ashbourne,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.32
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.47
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
871906,Green Road Ashbourne,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.08
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.0
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.49
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
871906,Green Road Ashbourne,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.09
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.89
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.9
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.7
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
871906,Green Road Ashbourne,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.12
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.58
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.97
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.68
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
871906,Green Road Ashbourne,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.44
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.91
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.04
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
871906,Green Road Ashbourne,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.33
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.17
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.18
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.04
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
871906,Green Road Ashbourne,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.64
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
