Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.15
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
871906,Green Road Ashbourne,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.01
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.46
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,118.2
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.3
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
871906,Green Road Ashbourne,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.1
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.04
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.39
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.82
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
871906,Green Road Ashbourne,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.28
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.71
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.35
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
871906,Green Road Ashbourne,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.2
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.21
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.73
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
871906,Green Road Ashbourne,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.71
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.13
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.06
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
871906,Green Road Ashbourne,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.72
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.74
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.87
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
871906,Green Road Ashbourne,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.26
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.62
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.53
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,112.2
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
