Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.89
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
871906,Green Road Ashbourne,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.12
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.11
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,115.2
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
871906,Green Road Ashbourne,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,33.26
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.95
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,141.7
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.4
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.82
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.73
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
871906,Green Road Ashbourne,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,33.03
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.02
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,139.3
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.96
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
871906,Green Road Ashbourne,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.74
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.94
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.43
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
871906,Green Road Ashbourne,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.45
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.59
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.63
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.1
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.87
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
871906,Green Road Ashbourne,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.94
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.59
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.39
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.6
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.15
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.64
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
871906,Green Road Ashbourne,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.39
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.94
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.91
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.67
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
871906,Green Road Ashbourne,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.57
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.53
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.11
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
