Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.77
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
871906,Green Road Ashbourne,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.93
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.4
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.19
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
871906,Green Road Ashbourne,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.22
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.76
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.19
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.22
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
871906,Green Road Ashbourne,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.67
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.51
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.32
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.8
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.53
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
871906,Green Road Ashbourne,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.95
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.53
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
871906,Green Road Ashbourne,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.2
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.61
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
871906,Green Road Ashbourne,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.78
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.15
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.86
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
871906,Green Road Ashbourne,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.19
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.91
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.43
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.4
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
871906,Green Road Ashbourne,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
