Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.96
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.68
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.38
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.82
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
871906,Green Road Ashbourne,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.28
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.36
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.3
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
871906,Green Road Ashbourne,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.89
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
871906,Green Road Ashbourne,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.16
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.22
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
871906,Green Road Ashbourne,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.78
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.66
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.56
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
871906,Green Road Ashbourne,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.2
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.06
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
871906,Green Road Ashbourne,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.29
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
871906,Green Road Ashbourne,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.03
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.7
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
