Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
871906,Green Road Ashbourne,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
