Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
871906,Green Road Ashbourne,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
