Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
871906,Green Road Ashbourne,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.95
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
871906,Green Road Ashbourne,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
871906,Green Road Ashbourne,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
