Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
871906,Green Road Ashbourne,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
871906,Green Road Ashbourne,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
