Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.05
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
