Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
871906,Green Road Ashbourne,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
871906,Green Road Ashbourne,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
871906,Green Road Ashbourne,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.18
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.14
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
871906,Green Road Ashbourne,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
871906,Green Road Ashbourne,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.98
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
