Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.77
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
871906,Green Road Ashbourne,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
871906,Green Road Ashbourne,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.42
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.76
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.55
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
871906,Green Road Ashbourne,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.46
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.92
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.78
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
871906,Green Road Ashbourne,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.35
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
871906,Green Road Ashbourne,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.74
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
871906,Green Road Ashbourne,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.42
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
871906,Green Road Ashbourne,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
