Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.97
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
871906,Green Road Ashbourne,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.69
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
871906,Green Road Ashbourne,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
871906,Green Road Ashbourne,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
871906,Green Road Ashbourne,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
871906,Green Road Ashbourne,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.95
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
871906,Green Road Ashbourne,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
871906,Green Road Ashbourne,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.17
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
871906,Green Road Ashbourne,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
