Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.16
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
871906,Green Road Ashbourne,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.96
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,20.1
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
871906,Green Road Ashbourne,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.3
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,20.1
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
871906,Green Road Ashbourne,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,20.1
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
871906,Green Road Ashbourne,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
871906,Green Road Ashbourne,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.15
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.48
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
871906,Green Road Ashbourne,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.33
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.1
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.4
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
871906,Green Road Ashbourne,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.95
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.76
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.92
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
