Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
871906,Green Road Ashbourne,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.89
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.73
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
871906,Green Road Ashbourne,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.64
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
871906,Green Road Ashbourne,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.6
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.3
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.04
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
871906,Green Road Ashbourne,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.12
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.22
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.34
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.94
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
871906,Green Road Ashbourne,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.42
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.69
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.34
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
871906,Green Road Ashbourne,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.05
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.18
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
871906,Green Road Ashbourne,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.76
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.74
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.27
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
871906,Green Road Ashbourne,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.16
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
