Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.15
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.61
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
871906,Green Road Ashbourne,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.18
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.76
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.07
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.5
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
871906,Green Road Ashbourne,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.82
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.19
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.71
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.4
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,175.9
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
871906,Green Road Ashbourne,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.69
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.29
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.73
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
871906,Green Road Ashbourne,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.87
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.54
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.8
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.2
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
871906,Green Road Ashbourne,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.47
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.22
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.8
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
871906,Green Road Ashbourne,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.28
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.92
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.43
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.6
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
871906,Green Road Ashbourne,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.55
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.99
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.37
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
871906,Green Road Ashbourne,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
