Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.31
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
871906,Green Road Ashbourne,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.88
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.36
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.97
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.9
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
871906,Green Road Ashbourne,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.89
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.71
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.01
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
871906,Green Road Ashbourne,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.38
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.76
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
871906,Green Road Ashbourne,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.94
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.81
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
871906,Green Road Ashbourne,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.82
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
871906,Green Road Ashbourne,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.07
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.26
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.84
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
871906,Green Road Ashbourne,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.03
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.23
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
