Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
871906,Green Road Ashbourne,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.23
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.9
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.44
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.16
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.39
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.8
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.16
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.77
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
871906,Green Road Ashbourne,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.43
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.95
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.04
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.36
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.6
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.16
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.99
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.5
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.82
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.72
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.26
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.39
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
871906,Green Road Ashbourne,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.29
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.95
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.15
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
871906,Green Road Ashbourne,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.18
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.95
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.78
