Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
871906,Green Road Ashbourne,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.75
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.89
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.39
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.57
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.29
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
871906,Green Road Ashbourne,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.45
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.75
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.68
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
871906,Green Road Ashbourne,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.77
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.57
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
871906,Green Road Ashbourne,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.71
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.89
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
871906,Green Road Ashbourne,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.95
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.82
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.28
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.7
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.82
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
871906,Green Road Ashbourne,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.96
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.07
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.23
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.7
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
