Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.98
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
871906,Green Road Ashbourne,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.39
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.16
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,32.21
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,138.5
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.74
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
871906,Green Road Ashbourne,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.76
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.0
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,128.1
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
871906,Green Road Ashbourne,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.57
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.03
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.99
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.22
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
871906,Green Road Ashbourne,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.72
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.6
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.76
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.77
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
871906,Green Road Ashbourne,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.33
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.7
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.62
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.75
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.1
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
871906,Green Road Ashbourne,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.27
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.45
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.51
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,126.2
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.3
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
871906,Green Road Ashbourne,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.7
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.91
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.15
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
871906,Green Road Ashbourne,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.68
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.76
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.34
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,124.9
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
