Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
871906,Green Road Ashbourne,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.35
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.83
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
871906,Green Road Ashbourne,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.46
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
871906,Green Road Ashbourne,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.62
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.26
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.83
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.33
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
871906,Green Road Ashbourne,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.71
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
871906,Green Road Ashbourne,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.27
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.59
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.47
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.47
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.13
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.0
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
871906,Green Road Ashbourne,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.55
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.39
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
871906,Green Road Ashbourne,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.7
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.94
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
871906,Green Road Ashbourne,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
