Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.86
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.61
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
871906,Green Road Ashbourne,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.65
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.8
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.31
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
871906,Green Road Ashbourne,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.76
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.52
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
871906,Green Road Ashbourne,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.68
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.96
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
871906,Green Road Ashbourne,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.64
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.45
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.51
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.48
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
871906,Green Road Ashbourne,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.09
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.79
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
871906,Green Road Ashbourne,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.4
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.55
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.31
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.1
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.73
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.96
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
871906,Green Road Ashbourne,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.77
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.52
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.64
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
