Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.8
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
871906,Green Road Ashbourne,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.62
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.9
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.76
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.22
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.79
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
871906,Green Road Ashbourne,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.72
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.02
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
871906,Green Road Ashbourne,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.03
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.94
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
871906,Green Road Ashbourne,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.03
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.73
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.7
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.7
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.7
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
871906,Green Road Ashbourne,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.95
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.54
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
871906,Green Road Ashbourne,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.71
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.54
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.82
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
871906,Green Road Ashbourne,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.58
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.56
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.26
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
871906,Green Road Ashbourne,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.63
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
