Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
871906,Green Road Ashbourne,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.07
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
871906,Green Road Ashbourne,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.5
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
871906,Green Road Ashbourne,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.64
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
871906,Green Road Ashbourne,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
871906,Green Road Ashbourne,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
871906,Green Road Ashbourne,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
