Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
871906,Green Road Ashbourne,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
871906,Green Road Ashbourne,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
871906,Green Road Ashbourne,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
