Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
871906,Green Road Ashbourne,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
871906,Green Road Ashbourne,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
