Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
871906,Green Road Ashbourne,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,17.7
