Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
