Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
871906,Green Road Ashbourne,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.18
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
871906,Green Road Ashbourne,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,19.48
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.84
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
871906,Green Road Ashbourne,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.2
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
871906,Green Road Ashbourne,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
871906,Green Road Ashbourne,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.33
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
871906,Green Road Ashbourne,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
