Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.36
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
871906,Green Road Ashbourne,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
871906,Green Road Ashbourne,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
871906,Green Road Ashbourne,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
871906,Green Road Ashbourne,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
871906,Green Road Ashbourne,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
871906,Green Road Ashbourne,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
