Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
871906,Green Road Ashbourne,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,19.1
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
871906,Green Road Ashbourne,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.37
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
871906,Green Road Ashbourne,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.71
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
871906,Green Road Ashbourne,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
871906,Green Road Ashbourne,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
871906,Green Road Ashbourne,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
871906,Green Road Ashbourne,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.46
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.56
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
871906,Green Road Ashbourne,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
