Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.87
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
871906,Green Road Ashbourne,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.63
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
871906,Green Road Ashbourne,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
871906,Green Road Ashbourne,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
871906,Green Road Ashbourne,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
871906,Green Road Ashbourne,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
871906,Green Road Ashbourne,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.63
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
