Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
871906,Green Road Ashbourne,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.17
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.34
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.76
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
871906,Green Road Ashbourne,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
871906,Green Road Ashbourne,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.6
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.33
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
871906,Green Road Ashbourne,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.03
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
871906,Green Road Ashbourne,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.53
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.89
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.7
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
871906,Green Road Ashbourne,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.86
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.11
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.82
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.97
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
871906,Green Road Ashbourne,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.2
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.66
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.17
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
871906,Green Road Ashbourne,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.48
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
