Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.0
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.54
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
871906,Green Road Ashbourne,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.12
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.17
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.72
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.86
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
871906,Green Road Ashbourne,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.17
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.24
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.51
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
871906,Green Road Ashbourne,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.54
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
871906,Green Road Ashbourne,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.49
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.45
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.04
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
871906,Green Road Ashbourne,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.75
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.68
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.66
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
871906,Green Road Ashbourne,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.38
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.27
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.4
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
871906,Green Road Ashbourne,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.26
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.7
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
871906,Green Road Ashbourne,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
