Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.89
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.11
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
871906,Green Road Ashbourne,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.89
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.61
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
871906,Green Road Ashbourne,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.42
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.03
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.04
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
871906,Green Road Ashbourne,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.55
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.5
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.86
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
871906,Green Road Ashbourne,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.06
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
871906,Green Road Ashbourne,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.36
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.29
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
871906,Green Road Ashbourne,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.02
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
871906,Green Road Ashbourne,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.08
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
