Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
871906,Green Road Ashbourne,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.03
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
871906,Green Road Ashbourne,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.69
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
871906,Green Road Ashbourne,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.18
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.24
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
871906,Green Road Ashbourne,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.79
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.37
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
871906,Green Road Ashbourne,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.13
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.59
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
871906,Green Road Ashbourne,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.61
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.64
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.27
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
871906,Green Road Ashbourne,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.49
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.72
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.07
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.68
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.48
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
