Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.07
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.93
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.36
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.29
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.68
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
871906,Green Road Ashbourne,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.16
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.03
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.82
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.75
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.95
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.9
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.07
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.14
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.83
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.27
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.27
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.26
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.1
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
871906,Green Road Ashbourne,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.9
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.61
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
