Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.63
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.03
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
871906,Green Road Ashbourne,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.94
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.61
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
871906,Green Road Ashbourne,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.52
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
871906,Green Road Ashbourne,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.78
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.19
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.8
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.26
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.07
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.4
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.26
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.56
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.59
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.73
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.57
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.3
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.82
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.73
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.67
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.32
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.28
