Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
871906,Green Road Ashbourne,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.38
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.89
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.5
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
871906,Green Road Ashbourne,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.48
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.73
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.02
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.14
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
871906,Green Road Ashbourne,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.28
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.92
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.89
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.33
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.12
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
871906,Green Road Ashbourne,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.26
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.52
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.8
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.11
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
871906,Green Road Ashbourne,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.27
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.51
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.73
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.7
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.05
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.72
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
871906,Green Road Ashbourne,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.37
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.88
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.31
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
871906,Green Road Ashbourne,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.48
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.11
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.47
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.5
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
