Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.24
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.1
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
871906,Green Road Ashbourne,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.14
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.04
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.41
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.02
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.03
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
871906,Green Road Ashbourne,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.52
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.11
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.34
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.15
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.21
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
871906,Green Road Ashbourne,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.59
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.96
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.25
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.28
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
871906,Green Road Ashbourne,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.38
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.44
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.92
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.56
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
871906,Green Road Ashbourne,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.57
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.73
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
871906,Green Road Ashbourne,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.05
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.18
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
871906,Green Road Ashbourne,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.23
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.12
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
