Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
871906,Green Road Ashbourne,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.98
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.74
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
871906,Green Road Ashbourne,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
871906,Green Road Ashbourne,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.07
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.05
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
871906,Green Road Ashbourne,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.32
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.04
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.95
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
871906,Green Road Ashbourne,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.16
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.32
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.2
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
871906,Green Road Ashbourne,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.99
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.73
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
871906,Green Road Ashbourne,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.53
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.56
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.25
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
871906,Green Road Ashbourne,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.47
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.55
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
