Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.74
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
871906,Green Road Ashbourne,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.95
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.47
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.5
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.19
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
871906,Green Road Ashbourne,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.38
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.01
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.3
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
871906,Green Road Ashbourne,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.15
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.55
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
871906,Green Road Ashbourne,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.91
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.85
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
871906,Green Road Ashbourne,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.26
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
871906,Green Road Ashbourne,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.91
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.51
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
871906,Green Road Ashbourne,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.3
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.1
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.73
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
