Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
871906,Green Road Ashbourne,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.83
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.59
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.65
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
871906,Green Road Ashbourne,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.92
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
871906,Green Road Ashbourne,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.86
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
871906,Green Road Ashbourne,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
871906,Green Road Ashbourne,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.69
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
871906,Green Road Ashbourne,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.73
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
871906,Green Road Ashbourne,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
871906,Green Road Ashbourne,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.05
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
