Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
871906,Green Road Ashbourne,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.55
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.7
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
871906,Green Road Ashbourne,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
