Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.59
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
871906,Green Road Ashbourne,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.94
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
871906,Green Road Ashbourne,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
871906,Green Road Ashbourne,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.16
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.29
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.1
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
