Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.18
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.05
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.05
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
871906,Green Road Ashbourne,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
