Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.11
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
871906,Green Road Ashbourne,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.71
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
871906,Green Road Ashbourne,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,20.1
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
871906,Green Road Ashbourne,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
