Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
871906,Green Road Ashbourne,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.39
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
871906,Green Road Ashbourne,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
871906,Green Road Ashbourne,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
871906,Green Road Ashbourne,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
871906,Green Road Ashbourne,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
871906,Green Road Ashbourne,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
