Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.77
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
871906,Green Road Ashbourne,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
871906,Green Road Ashbourne,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.26
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.2
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
871906,Green Road Ashbourne,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
871906,Green Road Ashbourne,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.58
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
871906,Green Road Ashbourne,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
871906,Green Road Ashbourne,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.81
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.05
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
871906,Green Road Ashbourne,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
