Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
871906,Green Road Ashbourne,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.55
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
871906,Green Road Ashbourne,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.97
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
871906,Green Road Ashbourne,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
871906,Green Road Ashbourne,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
871906,Green Road Ashbourne,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
871906,Green Road Ashbourne,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
871906,Green Road Ashbourne,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
871906,Green Road Ashbourne,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.63
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
