Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
871906,Green Road Ashbourne,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.6
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
871906,Green Road Ashbourne,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
871906,Green Road Ashbourne,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.85
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
871906,Green Road Ashbourne,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.57
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
871906,Green Road Ashbourne,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.17
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.96
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
871906,Green Road Ashbourne,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.23
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.54
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.31
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
871906,Green Road Ashbourne,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.25
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
871906,Green Road Ashbourne,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
