Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
871906,Green Road Ashbourne,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
871906,Green Road Ashbourne,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.76
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.09
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.61
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
871906,Green Road Ashbourne,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.5
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
871906,Green Road Ashbourne,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.59
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.19
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
871906,Green Road Ashbourne,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
871906,Green Road Ashbourne,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.39
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.75
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.47
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.04
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
871906,Green Road Ashbourne,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.75
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
