Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.13
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
871906,Green Road Ashbourne,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.68
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.37
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.43
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
871906,Green Road Ashbourne,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.37
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.84
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
871906,Green Road Ashbourne,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
871906,Green Road Ashbourne,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.36
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.7
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
871906,Green Road Ashbourne,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.42
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
871906,Green Road Ashbourne,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.48
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.27
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.55
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
871906,Green Road Ashbourne,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.93
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.03
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
871906,Green Road Ashbourne,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.51
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.63
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
