Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
871906,Green Road Ashbourne,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.78
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.37
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
871906,Green Road Ashbourne,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
871906,Green Road Ashbourne,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.07
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.22
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.4
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.03
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
871906,Green Road Ashbourne,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.24
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.44
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.5
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.66
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
871906,Green Road Ashbourne,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.2
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.16
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.78
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
871906,Green Road Ashbourne,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.3
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.97
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.73
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.89
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.95
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.51
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
871906,Green Road Ashbourne,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
